Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,30.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,17.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,29.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,30.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,36.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,27.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,19.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,33.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,30.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,22.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,32.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,126.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,23.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,35.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,126.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,30.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,21.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,36.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,32.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,22.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,38.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,34.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,21.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,44.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,88.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,91.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,182.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,34.1
