Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,45.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,187.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,25.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,45.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,187.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,17.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,32.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,25.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,52.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,213.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,38.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,27.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,48.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,201.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,28.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,24.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,49.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,202.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,27.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,29.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,103.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,200.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,35.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,44.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,112.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,184.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,34.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,33.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,46.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,140.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,193.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,36.72
