Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,29.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,47.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,88.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,199.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,36.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,33.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,92.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,220.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,39.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,55.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,164.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,168.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,230.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,34.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,31.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,47.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,196.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,34.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,29.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,49.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,122.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,203.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,41.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,35.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,204.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,40.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,36.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,45.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,36.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,45.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,168.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,26.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,106.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,52.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,39.99
