Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,56.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,212.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,234.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,42.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,32.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,63.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,135.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,261.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,19.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,45.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,31.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,186.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,287.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,40.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,31.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,270.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,N Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,40.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,29.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,67.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,143.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,165.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,277.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,N Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,41.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,37.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,117.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,169.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,267.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,N Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,40.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,45.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,71.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,168.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,189.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,294.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,39.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,43.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,68.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,123.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,164.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,282.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,N Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,41.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,36.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,76.47
