Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,174.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,315.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,N Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,108.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,53.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,39.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,70.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,129.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,220.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,293.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,N Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,58.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,36.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,118.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,241.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,260.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,N Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,60.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,44.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,58.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,245.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,238.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,N Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,51.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,40.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,57.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,209.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,168.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,235.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,51.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,42.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,56.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,210.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,233.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,50.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,39.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,50.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,204.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,165.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,206.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,48.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,37.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,45.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,196.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,190.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,52.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,38.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,43.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,76.1
