Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,214.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,160.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,179.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,37.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,39.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,201.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,164.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,48.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,38.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,40.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,198.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,159.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,43.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,36.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,43.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,177.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,147.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,179.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,40.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,34.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,164.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,140.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,176.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,32.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,38.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,168.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,159.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,43.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,29.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,39.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,177.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,120.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,161.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,40.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,35.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,167.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,39.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,33.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
