Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,139.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,37.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,26.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,29.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,155.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,38.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,24.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,156.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,33.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,26.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,35.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,40.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,21.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,38.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,168.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,44.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,20.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,36.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,184.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,23.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,32.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,162.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,41.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,36.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,171.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,36.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,24.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,43.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,83.4
