Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,180.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,37.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,23.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,191.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,37.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,31.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,154.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,178.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,38.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,34.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,43.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,159.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,179.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,34.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,27.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,42.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,143.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,176.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,31.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,38.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,161.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,34.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,25.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,173.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,34.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,25.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,110.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,37.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,29.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,43.38
