Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,38.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,29.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,40.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,158.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,123.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,169.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,38.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,27.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,43.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,38.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,27.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,39.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,74.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,159.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,167.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,34.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,29.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,46.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,195.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,34.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,45.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,128.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,190.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,37.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,24.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,42.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,80.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,102.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,179.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,34.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,44.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,142.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,184.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,34.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,47.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,83.8
