Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,196.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,32.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,28.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,38.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,133.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,161.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,35.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,36.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,30.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,30.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,39.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,128.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,33.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,27.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,117.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,172.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,29.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,27.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,43.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,124.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,183.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,31.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,30.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,41.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,171.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,31.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,30.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,37.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,127.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,157.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,30.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,29.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,40.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,127.2
