Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,170.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,36.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,29.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,43.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,37.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,30.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,49.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,154.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,206.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,29.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,33.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,44.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,122.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,184.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,30.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,36.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,38.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,153.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,159.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,31.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,44.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,134.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,37.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,32.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,37.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,153.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,29.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,32.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,39.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,123.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,136.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,30.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,39.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,43.81
