Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,73.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,40.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,190.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,28.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,36.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,38.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,162.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,34.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,33.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,33.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,143.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,142.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,39.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,24.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,26.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,35.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,30.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,39.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,25.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,32.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,38.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,159.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,21.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,29.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,37.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,80.6
