Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,154.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,25.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,35.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,68.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,26.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,46.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,21.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,27.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,40.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,117.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,166.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,18.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,31.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,40.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,91.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,20.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,39.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,88.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,166.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,19.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,24.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,36.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,152.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,20.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,22.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,29.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,125.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,17.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,18.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,25.92
