Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,22.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,19.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,26.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,95.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,24.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,19.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,27.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,17.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,19.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,24.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,84.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,15.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,18.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,25.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,18.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,22.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,18.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,25.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,106.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,15.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,17.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,31.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,129.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,15.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,19.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,30.71
