Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,82.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,15.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,19.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,31.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,18.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,33.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,136.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,17.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,39.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,163.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,25.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,84.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,171.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,19.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,31.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,131.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,23.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,17.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,127.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,21.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,31.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,21.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,15.17
