Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,33.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,135.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,21.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,31.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,22.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,19.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,31.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,129.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,22.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,32.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,133.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,22.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,17.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,32.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,22.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,32.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,133.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,23.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,18.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,35.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,143.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,22.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,21.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,36.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,30.11
