Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,24.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,37.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,25.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,19.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,35.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,143.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,33.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,22.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,31.43
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,81.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,22.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,18.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,29.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,23.15
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,28.33
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.59
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.11
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,21.73
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,19.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,28.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,120.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.17
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,23.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,20.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,29.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.61
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.04
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,23.21
