Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,22.25
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,33.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,97.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,92.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,137.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.87
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,22.72
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,21.98
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,29.82
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,92.2
930394,SUNNYSIDE LANE BALSM,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,26.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,22.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,27.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,94.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,27.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,25.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,30.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,51.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,126.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,28.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,32.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,132.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,21.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,31.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,19.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,28.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,32.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,22.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,31.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,95.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,132.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,21.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,20.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,34.57
