Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,33.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,21.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,33.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,91.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,137.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,21.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,147.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,20.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,40.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,165.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,24.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,21.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,42.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,95.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,29.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,24.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,181.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,28.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,25.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,46.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,117.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,105.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,191.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
