Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,26.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,27.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,114.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,25.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,24.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,46.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,106.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,189.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,26.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,32.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,47.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,101.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,136.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,24.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,48.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,110.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,103.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,197.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,25.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,50.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,116.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,104.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,207.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,26.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,27.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,52.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,115.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,48.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,94.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,198.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,30.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,30.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,98.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,125.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,205.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
