Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,33.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,29.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,58.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,119.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,121.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,241.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,94.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,32.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,35.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,104.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,231.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,91.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,31.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,32.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,60.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,123.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,29.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,59.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,120.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,124.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,245.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,31.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,27.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,56.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,114.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,233.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,32.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,56.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,127.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,230.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,31.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,33.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,52.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,215.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,38.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,37.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,51.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,91.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,157.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,153.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,213.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
