Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,41.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,32.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,52.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,217.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,46.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,31.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,59.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,191.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,243.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,49.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,32.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,62.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,110.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,202.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,255.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,47.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,27.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,112.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,196.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,115.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,29.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,53.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,106.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,122.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,221.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,43.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,32.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,60.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,117.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,179.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,134.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,44.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,41.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,58.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,180.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,241.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,44.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,40.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,52.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,82.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,183.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,167.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,217.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
