Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,42.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,44.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,54.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,222.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,47.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,42.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,58.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,192.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,240.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,44.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,39.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,57.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,182.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,238.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,44.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,56.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,182.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,118.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,230.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,47.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,32.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,97.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,195.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,133.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,226.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,96.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,39.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,36.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,48.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,147.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,37.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,34.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,54.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,96.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,225.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,40.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,46.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,169.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,191.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
