Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,45.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,35.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,37.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,187.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,146.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,158.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,38.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,43.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,147.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,31.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,159.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,156.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,40.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,31.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,27.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,63.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,128.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,116.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,46.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,27.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,26.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,188.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,113.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,42.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,29.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,31.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,175.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,25.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,107.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,37.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,30.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,28.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
