Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,33.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,25.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,32.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,27.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,29.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,143.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,36.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,26.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,23.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,32.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,29.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,29.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,61.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,135.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,123.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,124.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,30.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,24.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,125.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,33.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,30.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,28.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,119.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,35.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,34.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,30.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,146.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,129.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,34.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,36.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,140.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
