Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,28.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,25.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,25.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,116.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,30.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,35.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,28.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,28.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,145.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,120.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,44.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,33.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,37.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,182.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,137.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,37.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,44.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,183.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,149.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,33.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,36.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,150.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,164.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,32.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,30.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,35.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,135.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,126.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,40.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,29.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,35.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,168.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
