Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,47.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,33.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,40.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,193.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,170.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,46.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,33.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,190.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,140.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,195.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,101.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,35.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,22.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,40.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,71.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,126.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,37.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,26.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,44.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,54.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,39.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,28.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,46.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,92.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,161.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,195.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,38.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,27.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,49.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,206.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,40.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,26.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,41.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,166.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,175.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,38.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,27.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,34.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,158.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.43
