Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,38.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,27.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,27.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,115.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,32.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,31.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,28.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,30.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,37.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,33.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,32.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,43.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,34.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,145.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,35.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,33.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,39.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,33.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,31.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,34.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,30.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,26.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,40.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,129.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,168.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
