Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,34.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,29.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,36.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,68.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,145.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,30.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,26.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,29.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,110.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,31.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,29.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,28.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,28.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,45.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,118.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,190.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,36.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,30.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,34.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,65.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,154.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,34.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,25.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,37.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,72.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,129.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,157.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,37.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,28.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,33.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,156.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,119.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
