Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,37.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,27.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,34.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,74.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,156.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,31.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,21.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,33.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,140.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,29.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,23.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,35.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,29.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,35.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,109.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,22.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,36.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,39.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,153.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,166.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,28.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,31.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,41.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,124.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,175.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,62.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,32.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,41.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,176.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
