Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,29.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,27.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,38.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,159.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,27.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,28.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,38.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,117.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,160.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,32.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,35.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,135.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,147.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,22.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,29.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,33.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,25.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,27.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,36.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,29.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,27.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,37.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,120.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,23.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,20.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,34.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,144.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,26.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,32.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,136.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
