Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,22.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,27.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,125.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,28.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,17.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,24.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,25.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,16.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,22.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,110.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,18.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,22.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,16.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,18.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,24.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,14.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,15.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,22.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,17.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,23.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
