Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,18.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,24.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,18.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,23.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,20.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,31.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,129.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,24.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,33.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,76.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,23.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,31.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,95.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,129.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,16.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,15.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,25.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,16.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,15.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,25.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,105.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,17.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,15.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,28.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
