Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,16.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,32.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,135.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,35.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,144.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,17.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,33.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,69.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,136.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,74.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,18.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,34.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,78.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,142.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,16.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,16.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,32.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,133.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,22.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,32.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,133.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,18.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,18.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,32.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,135.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
