Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.51
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,16.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,33.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,137.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,17.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,33.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,67.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,15.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,19.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,33.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,82.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,16.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,33.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,17.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,16.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,30.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,68.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,127.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,17.84
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,18.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,30.32
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,126.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,17.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,17.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,30.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,16.92
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,16.12
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,32.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,71.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
