Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,16.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,15.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,32.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,133.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.86
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,18.04
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,16.87
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,31.64
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,131.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,24.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,43.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,177.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,42.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,106.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,72.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,15.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,41.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,96.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,170.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,16.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,39.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,163.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,17.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,124.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,193.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.62
