Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,16.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,16.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,49.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,131.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,203.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,19.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,46.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,75.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,189.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,20.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,21.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,46.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,107.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,188.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,21.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,22.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,42.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,89.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,176.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,21.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,20.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,46.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,111.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,22.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,20.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,49.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,119.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,200.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,22.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,42.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,97.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,175.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,24.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,40.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,167.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
