Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,22.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,20.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,41.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,172.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,26.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,43.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,178.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,24.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,27.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,41.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,87.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,31.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,46.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,132.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,191.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,28.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,44.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,119.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,183.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,27.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,24.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,44.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,181.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,28.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,26.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,43.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,87.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,27.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,27.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,47.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,197.8
