Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,29.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,43.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,89.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,122.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,181.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,90.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,27.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,43.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,83.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,182.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,34.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,26.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,45.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,82.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,142.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,31.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,46.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,189.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,37.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,26.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,155.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,202.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,24.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,47.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,89.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,140.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,194.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,35.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,27.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,90.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,147.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,202.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,32.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,31.19
