Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,49.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,129.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,204.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,41.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,29.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,48.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,169.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,123.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,200.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,40.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,54.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,84.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,168.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,227.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,39.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,40.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,52.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,164.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,168.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,217.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,92.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,45.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,35.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,49.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,206.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,48.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,42.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,48.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,199.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,176.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,44.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,31.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,57.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,104.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,182.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,236.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,43.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,33.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,100.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,177.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,235.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.93
