Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,44.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,37.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,60.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,106.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,252.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,47.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,34.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,57.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,95.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,196.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,235.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,50.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,59.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,104.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,205.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,142.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,50.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,31.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,52.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,206.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,216.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,78.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,55.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,41.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,48.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,79.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,228.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,171.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,200.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,59.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,35.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,39.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,93.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,243.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,50.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,37.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,39.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,206.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,50.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,35.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,41.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,208.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
