Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,45.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,36.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,42.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,185.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,39.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,30.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,39.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,162.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,46.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,37.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,43.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,190.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,178.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,49.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,34.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,41.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,73.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,202.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,143.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,170.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,49.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,42.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,201.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,175.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,47.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,31.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,39.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,193.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,131.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,162.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,41.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,34.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,60.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,170.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,141.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,21.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,86.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,30.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,48.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,34.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,42.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,197.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,174.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
