Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,48.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,31.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,38.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,198.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,17.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,39.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,28.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,147.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,121.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,33.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,35.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,32.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,57.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,137.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,36.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,32.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,148.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,101.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,40.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,41.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,93.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,167.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,172.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,36.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,19.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,38.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,159.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,30.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,21.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,31.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,134.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,19.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,33.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,116.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
