Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,25.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,20.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,34.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,142.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,26.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,17.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,34.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,80.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,110.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,145.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,19.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,42.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,91.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,82.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,177.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,30.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,28.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,39.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,119.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,162.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,37.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,49.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,86.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,152.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,202.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,36.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,25.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,40.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,170.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,35.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,40.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,146.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,37.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,26.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,38.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,152.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
