Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,38.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,22.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,45.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,96.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,161.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,188.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,101.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,87.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,46.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,26.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,45.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,191.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,110.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,189.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,36.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,28.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,55.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,111.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,39.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,29.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,52.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,220.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,40.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,29.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,42.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,79.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,125.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,179.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,83.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,38.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,32.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,43.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,157.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,182.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,36.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,31.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,42.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,94.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,35.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,34.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,42.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,66.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,146.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,176.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,99.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
