Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,35.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,30.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,45.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,148.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,127.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,187.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,32.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,29.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,45.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,189.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,90.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,33.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,23.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,35.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,150.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,32.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,24.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,41.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,80.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,133.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,173.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,34.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,25.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,69.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,153.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,33.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,26.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,33.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,138.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,110.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,40.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,30.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,24.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,36.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,128.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,155.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,32.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,26.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,44.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,83.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,137.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,184.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
