Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,32.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,24.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,42.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,39.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,22.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,41.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,166.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,43.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,24.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,38.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,178.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,102.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,159.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,20.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,36.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,74.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,138.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,153.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,35.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,22.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,41.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,81.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,148.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,173.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,97.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,37.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,30.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,52.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,98.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,128.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,217.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,36.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,29.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,38.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,152.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,32.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,35.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,56.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,145.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,151.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
