Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,38.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,29.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,39.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,67.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,158.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,31.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,27.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,40.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,69.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,132.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,116.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,31.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,29.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,67.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,131.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,163.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,31.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,29.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,59.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,98.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,35.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,24.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,73.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,148.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,103.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,35.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,28.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,36.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,148.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,29.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,28.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,36.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,61.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,121.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,24.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,30.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,31.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,57.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,103.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,135.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.9
