Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,28.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,28.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,33.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,26.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,27.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,32.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,36.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,121.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,25.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,37.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,34.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,108.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,156.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,146.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,59.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,20.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,36.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,80.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,85.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,162.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,153.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,21.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,32.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,34.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,145.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,25.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,34.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,27.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,59.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,107.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,141.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,25.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,25.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,53.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,107.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
