Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,16.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,18.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,26.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,80.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,112.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,19.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,25.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,85.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,107.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,18.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,25.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,24.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,107.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,18.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,25.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,27.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,104.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,15.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,23.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,98.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,15.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,23.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,24.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,67.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,97.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,101.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,3.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,16.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,22.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,24.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,104.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,22.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,29.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
