Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,22.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,23.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,31.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,95.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,97.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,128.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,15.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,24.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,27.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,113.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,16.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,23.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,28.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,99.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,118.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,23.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,27.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,26.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,16.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,24.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,26.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,100.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,109.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,23.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,26.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,32.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,98.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,24.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,21.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,26.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,24.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,22.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,26.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,96.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.88
