Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,23.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,25.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,40.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,95.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,109.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,23.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,23.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,25.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,23.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,23.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,25.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,25.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,22.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,24.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,95.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,101.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,22.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,23.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,26.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,93.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,110.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,22.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,27.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,26.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,93.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,114.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,111.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,23.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,25.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,25.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,107.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,104.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,26.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,24.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,28.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,108.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,118.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
