Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,25.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,24.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,30.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,46.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,101.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,27.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,27.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,114.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,114.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,26.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,27.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,29.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,108.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,122.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.93
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,26.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,24.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,25.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,27.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,102.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,115.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,24.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,72.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,24.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,17.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,24.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,50.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,26.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,25.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,54.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,110.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.09
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
