Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,28.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,19.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,25.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,108.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,26.74
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,26.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,26.37
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,26.63
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,26.57
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,25.56
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,110.3
930394,SUNNYSIDE LANE BALSM,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,106.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,22.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,34.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,141.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,22.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,18.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,38.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,78.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,93.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,158.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,23.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,17.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,36.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,75.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,149.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,14.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,16.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,32.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,72.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,16.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,16.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,33.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,75.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
