Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,15.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,17.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,32.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,134.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,16.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,17.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,26.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,59.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,111.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,16.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,19.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,25.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,57.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,84.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,109.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,16.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,25.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,109.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,17.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,19.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,62.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,81.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,120.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,19.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,22.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,29.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,60.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,95.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,123.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,18.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,21.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,31.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,130.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,20.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,33.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,70.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
