Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,24.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,23.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,34.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,96.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,23.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,27.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,37.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,71.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,27.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,37.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,76.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,156.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,26.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,31.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,37.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,111.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,154.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,26.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,29.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,83.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,123.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,25.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,33.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,43.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,87.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,177.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,24.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,30.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,45.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,102.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,126.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,31.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,43.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,89.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,179.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
