Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,30.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,80.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,100.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,124.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,24.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,29.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,44.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,94.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,103.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,32.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,36.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,42.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,134.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,33.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,38.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,45.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,75.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,141.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,159.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,186.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,33.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,30.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,45.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,26.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,28.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,46.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,88.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,191.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,28.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,35.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,45.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,81.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,121.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,147.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,189.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,43.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,30.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,42.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,48.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,82.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,198.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
