Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,33.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,36.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,47.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,81.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,152.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,197.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,28.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,33.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,56.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,110.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,231.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,73.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,31.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,36.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,60.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,110.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,149.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,248.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,16.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,39.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,34.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,58.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,96.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,241.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,29.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,37.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,98.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,155.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,218.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,31.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,39.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,54.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,98.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,130.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,162.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,224.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,86.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,37.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,55.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,94.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,152.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,227.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,37.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,35.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,54.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,90.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,155.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,145.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,224.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,29.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.1
