Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,35.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,52.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,90.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,147.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,161.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,217.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,42.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,39.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,51.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,78.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,214.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,46.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,41.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,47.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,66.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,191.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,171.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,198.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,45.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,39.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,49.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,70.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,185.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,44.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,41.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,43.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,181.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,41.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,46.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,70.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,170.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,139.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,191.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,86.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,33.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,35.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,45.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,79.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,146.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,189.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,35.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,34.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,37.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,69.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,149.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,141.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,157.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
