Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,38.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,39.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,66.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,33.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,68.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,55.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,3.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,35.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,36.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,71.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,145.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,37.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,31.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,3.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,30.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,41.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,35.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,68.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,126.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,149.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,37.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,3.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,30.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,41.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,40.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,73.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,169.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,169.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,29.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,31.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,39.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,122.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,163.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,25.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,31.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,41.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,79.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,129.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,174.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,27.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,27.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,41.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,75.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,115.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,172.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,25.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,28.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,33.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,63.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
