Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,25.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,27.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,36.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,67.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,26.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,33.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,58.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,113.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,21.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,29.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,28.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,92.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,24.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,26.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,32.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,58.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,138.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,23.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,27.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,35.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,64.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,114.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,21.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,25.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,37.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,69.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,19.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,23.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,32.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,64.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,99.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,24.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,34.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,64.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,90.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,105.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,144.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
