Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,22.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,24.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,33.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,66.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,143.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,24.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,26.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,32.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,104.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,23.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,29.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,37.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,67.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,122.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,156.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,3.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,20.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,31.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,35.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,68.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,132.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,150.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,3.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,22.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,27.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,31.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,115.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,3.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,27.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,22.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,34.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,121.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,25.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,25.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,35.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,64.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,25.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,33.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,35.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,108.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,151.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
