Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,30.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,33.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,38.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,63.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,128.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,139.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,160.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,30.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,33.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,42.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,67.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,130.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,176.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,92.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,27.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,34.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,45.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,77.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,23.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,29.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,43.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,125.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,144.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,27.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,32.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,43.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,71.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,136.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,180.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,3.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,29.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,31.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,37.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,60.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,123.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,130.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,158.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,3.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,31.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,32.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,34.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,54.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,132.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,134.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,32.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,3.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,27.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,33.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,38.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,65.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,114.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,138.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,162.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.38
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
