Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,3.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.36
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,28.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,39.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,29.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,64.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,160.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,34.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,3.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,26.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,37.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,33.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,154.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,138.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,59.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,37.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,3.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,30.14
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,37.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,35.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,58.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,152.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,60.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,21.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,28.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,29.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,37.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,61.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,120.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,3.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,26.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,25.16
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,30.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,56.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.04
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.57
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,30.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,25.08
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,33.45
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,59.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,106.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,141.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.01
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.09
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.27
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.42
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,3.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.68
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,28.65
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,32.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,30.28
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,50.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,132.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.97
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.66
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,32.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.87
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.51
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.5
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,3.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,30.46
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,37.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,31.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,55.0
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,131.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.47
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.61
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,74.8
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.59
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.92
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.07
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
930394,SUNNYSIDE LANE BALSM,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
